Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.23
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.61
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.38
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.17
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.91
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.43
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.29
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.89
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
532563,Lodge Farm Caerleon,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
