Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.88
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.97
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
532563,Lodge Farm Caerleon,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.74
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.37
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.05
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.87
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.01
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.72
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
532563,Lodge Farm Caerleon,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.85
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.12
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.14
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
532563,Lodge Farm Caerleon,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.18
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.8
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.08
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
