Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.31
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.45
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.43
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.46
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.72
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.59
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.72
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.43
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.53
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.92
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,120.9
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.1
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.63
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.58
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.7
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.69
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
532563,Lodge Farm Caerleon,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.93
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,113.5
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.15
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.02
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
532563,Lodge Farm Caerleon,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.04
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
532563,Lodge Farm Caerleon,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.07
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.46
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.48
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
