Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
532563,Lodge Farm Caerleon,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.9
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.3
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.32
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,96.7
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.66
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
532563,Lodge Farm Caerleon,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.69
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.98
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
532563,Lodge Farm Caerleon,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.93
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.16
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.55
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.88
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.44
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.33
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.8
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.93
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.06
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,29.34
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.43
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.54
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
532563,Lodge Farm Caerleon,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.62
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.35
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
532563,Lodge Farm Caerleon,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.12
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.46
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
