Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.69
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
532563,Lodge Farm Caerleon,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.67
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.68
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.72
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
532563,Lodge Farm Caerleon,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.36
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.94
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.25
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.6
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.83
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
532563,Lodge Farm Caerleon,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,24.29
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.63
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.16
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.36
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
532563,Lodge Farm Caerleon,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.58
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.55
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.35
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.04
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.84
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
532563,Lodge Farm Caerleon,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.34
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.01
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.16
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.41
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
532563,Lodge Farm Caerleon,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.13
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.42
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.64
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.68
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.05
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.86
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.45
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.42
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.61
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.28
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
532563,Lodge Farm Caerleon,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.9
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
