Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.55
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.87
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.44
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.59
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.44
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.92
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.94
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.95
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.04
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
532563,Lodge Farm Caerleon,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.27
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.93
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,113.0
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.04
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.98
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.91
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.02
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.72
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.29
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.36
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.9
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.25
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
