Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.06
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.04
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.83
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.7
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
