Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.71
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.91
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.14
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.43
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.29
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
532563,Lodge Farm Caerleon,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.96
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.19
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.21
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.72
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.4
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.41
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.89
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.49
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.95
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
532563,Lodge Farm Caerleon,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.04
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
