Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.87
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
532563,Lodge Farm Caerleon,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.9
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.66
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
532563,Lodge Farm Caerleon,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.22
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
532563,Lodge Farm Caerleon,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.25
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.07
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.79
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.93
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
532563,Lodge Farm Caerleon,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.11
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.95
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
532563,Lodge Farm Caerleon,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.91
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.69
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.71
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
532563,Lodge Farm Caerleon,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.64
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.01
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.13
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
