Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.11
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532563,Lodge Farm Caerleon,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.94
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.41
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.08
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.69
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.92
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.1
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
532563,Lodge Farm Caerleon,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.32
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.49
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.71
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.05
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.02
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.66
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.56
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.5
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.82
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.88
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
