Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.31
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.05
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.65
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.47
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.3
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.41
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.09
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.5
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.92
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.92
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.21
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.34
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.58
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
532563,Lodge Farm Caerleon,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.3
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.84
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,27.78
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.27
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.78
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.95
