Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.48
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.99
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.54
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.9
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.41
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
532563,Lodge Farm Caerleon,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.89
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.91
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.16
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.12
