Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.83
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
532563,Lodge Farm Caerleon,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.77
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
