Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.43
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.15
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.38
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.63
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.98
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
