Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.35
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.59
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.62
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.35
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.08
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.67
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.44
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.9
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.48
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
