Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.56
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.91
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.95
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.99
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
532563,Lodge Farm Caerleon,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
