Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.67
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.86
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.29
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
532563,Lodge Farm Caerleon,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.45
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
