Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.74
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.39
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.09
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
532563,Lodge Farm Caerleon,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.13
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.27
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.41
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.19
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532563,Lodge Farm Caerleon,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.26
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.59
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.07
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
532563,Lodge Farm Caerleon,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
