Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.98
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.97
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.95
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.61
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.64
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
532563,Lodge Farm Caerleon,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.08
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.95
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
532563,Lodge Farm Caerleon,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.3
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
532563,Lodge Farm Caerleon,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.61
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
532563,Lodge Farm Caerleon,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.37
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.02
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
532563,Lodge Farm Caerleon,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.01
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.46
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
532563,Lodge Farm Caerleon,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.13
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.63
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
