Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.76
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.08
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.09
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.69
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.94
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532563,Lodge Farm Caerleon,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.34
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.62
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
532563,Lodge Farm Caerleon,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
532563,Lodge Farm Caerleon,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.46
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.11
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.69
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.51
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.47
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
532563,Lodge Farm Caerleon,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.29
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.82
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
532563,Lodge Farm Caerleon,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.43
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
