Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.87
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.37
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.74
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.22
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.3
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.95
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
532563,Lodge Farm Caerleon,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.48
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.26
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.15
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.25
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
532563,Lodge Farm Caerleon,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
532563,Lodge Farm Caerleon,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.92
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
532563,Lodge Farm Caerleon,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
532563,Lodge Farm Caerleon,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.78
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.21
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.86
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
532563,Lodge Farm Caerleon,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
532563,Lodge Farm Caerleon,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.32
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.31
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
