Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.8
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
532563,Lodge Farm Caerleon,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.85
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.42
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.01
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.43
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,38.0
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.56
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
532563,Lodge Farm Caerleon,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.92
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,37.9
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,37.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.18
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,37.7
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.88
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.07
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.12
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,37.6
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.79
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.99
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
