Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.21
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.73
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.88
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.8
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.7
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.78
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.24
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,37.5
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.38
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.09
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.49
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,37.4
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.06
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.72
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.09
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.94
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.21
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.46
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.96
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
