Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.9
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.66
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.77
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.78
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.37
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.25
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.23
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.14
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.36
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.31
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.14
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.1
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.42
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.67
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.3
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.64
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.92
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.88
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
