Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.55
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.41
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.41
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.83
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.66
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.05
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.31
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.06
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532563,Lodge Farm Caerleon,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.28
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.36
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.17
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.7
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.43
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.34
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-3.0
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
