Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-4.57
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.58
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.73
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.35
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-2.57
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.11
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.02
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.33
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.1
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.57
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.42
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.13
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.01
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.84
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.24
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.74
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.0
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.04
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
