Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.79
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.94
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
532563,Lodge Farm Caerleon,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.04
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
532563,Lodge Farm Caerleon,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.53
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
532563,Lodge Farm Caerleon,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.22
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.23
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
532563,Lodge Farm Caerleon,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.22
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.52
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.81
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.7
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
532563,Lodge Farm Caerleon,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.33
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.66
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.05
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.05
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.14
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.67
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-1.28
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.5
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.82
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.32
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
532563,Lodge Farm Caerleon,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.43
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,89.1
