Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
532563,Lodge Farm Caerleon,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.95
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.58
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.47
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.77
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532563,Lodge Farm Caerleon,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.72
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
532563,Lodge Farm Caerleon,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.67
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.81
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
532563,Lodge Farm Caerleon,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.92
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.41
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.13
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.92
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
532563,Lodge Farm Caerleon,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.97
