Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.07
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
532563,Lodge Farm Caerleon,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
532563,Lodge Farm Caerleon,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.61
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
532563,Lodge Farm Caerleon,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
532563,Lodge Farm Caerleon,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
532563,Lodge Farm Caerleon,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.74
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
