Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.93
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.56
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
532563,Lodge Farm Caerleon,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.98
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.52
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
