Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.7
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.54
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
