Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.42
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.39
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
532563,Lodge Farm Caerleon,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.01
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.35
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
532563,Lodge Farm Caerleon,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.74
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.26
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.31
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
