Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.29
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
532563,Lodge Farm Caerleon,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.44
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.15
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.5
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.6
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
532563,Lodge Farm Caerleon,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
532563,Lodge Farm Caerleon,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.19
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.76
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
