Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.05
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.18
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.85
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
532563,Lodge Farm Caerleon,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.3
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.64
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.3
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.36
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.4
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.99
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.68
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.49
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
532563,Lodge Farm Caerleon,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.09
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
532563,Lodge Farm Caerleon,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
