Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.47
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.6
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
532563,Lodge Farm Caerleon,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.73
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.29
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
532563,Lodge Farm Caerleon,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
532563,Lodge Farm Caerleon,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.78
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.98
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.92
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.34
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.62
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
532563,Lodge Farm Caerleon,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.48
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.73
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
532563,Lodge Farm Caerleon,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.71
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.38
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.21
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
532563,Lodge Farm Caerleon,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
