Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.48
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.06
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
532563,Lodge Farm Caerleon,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.45
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.96
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.92
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.55
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.84
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.72
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
532563,Lodge Farm Caerleon,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.62
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.2
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.97
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
532563,Lodge Farm Caerleon,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.17
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.03
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
532563,Lodge Farm Caerleon,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.99
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.5
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.46
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.56
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
532563,Lodge Farm Caerleon,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.79
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
532563,Lodge Farm Caerleon,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.9
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.36
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.39
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
532563,Lodge Farm Caerleon,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.21
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
532563,Lodge Farm Caerleon,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.25
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.75
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
