Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.16
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.76
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.83
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
532563,Lodge Farm Caerleon,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.92
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
532563,Lodge Farm Caerleon,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.24
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.36
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.25
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
532563,Lodge Farm Caerleon,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.46
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.87
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.68
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.71
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.43
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
532563,Lodge Farm Caerleon,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,105.8
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.13
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
532563,Lodge Farm Caerleon,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.1
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.14
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.07
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.41
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
532563,Lodge Farm Caerleon,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.39
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.63
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.24
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.22
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.17
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
532563,Lodge Farm Caerleon,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.15
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.62
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.69
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.3
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.83
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
532563,Lodge Farm Caerleon,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.91
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.74
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.55
