Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.63
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
532563,Lodge Farm Caerleon,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.17
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
532563,Lodge Farm Caerleon,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.87
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.05
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
532563,Lodge Farm Caerleon,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.1
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
532563,Lodge Farm Caerleon,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
532563,Lodge Farm Caerleon,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.11
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
532563,Lodge Farm Caerleon,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.8
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.13
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.22
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.7
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.92
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
532563,Lodge Farm Caerleon,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,36.7
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
532563,Lodge Farm Caerleon,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.15
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.62
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.31
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
