Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.83
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.06
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.47
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.36
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,37.3
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.37
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.15
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.08
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,37.2
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.52
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
532563,Lodge Farm Caerleon,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.93
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,37.1
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.79
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.33
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.74
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.12
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,37.0
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
