Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.45
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.13
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.12
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.12
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.16
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.82
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.71
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.72
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.36
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.22
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.78
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.04
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.07
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
532563,Lodge Farm Caerleon,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.5
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.02
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,36.9
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.73
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.5
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.44
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,36.8
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.51
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.9
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.58
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,36.6
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.79
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.23
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,36.5
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
