Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.45
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.29
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.55
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.61
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.37
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.78
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.54
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532563,Lodge Farm Caerleon,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.58
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.51
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.03
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.13
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.32
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.54
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.26
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.66
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.36
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.68
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.49
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.93
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.23
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.25
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.56
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
