Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.04
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.84
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.43
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.33
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.12
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.51
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.1
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.46
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.29
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.1
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.32
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.7
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.1
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.09
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.8
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.56
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.5
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.78
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.18
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.18
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.29
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,33.9
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.65
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.45
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
