Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532563,Lodge Farm Caerleon,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.28
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.25
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.68
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.99
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.87
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.58
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.92
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.98
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.74
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.26
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.32
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
532563,Lodge Farm Caerleon,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.42
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.96
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.25
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
532563,Lodge Farm Caerleon,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.05
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.86
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.6
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.25
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
