Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.81
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.02
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.49
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.43
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.94
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
532563,Lodge Farm Caerleon,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.97
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.02
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
532563,Lodge Farm Caerleon,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.28
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.8
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.82
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.17
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.36
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
532563,Lodge Farm Caerleon,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.77
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.86
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.29
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
532563,Lodge Farm Caerleon,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.95
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
