Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.12
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
532563,Lodge Farm Caerleon,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.67
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.4
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.87
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
532563,Lodge Farm Caerleon,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.95
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.41
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
532563,Lodge Farm Caerleon,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.24
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.91
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.61
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
