Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.79
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
532563,Lodge Farm Caerleon,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.87
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
532563,Lodge Farm Caerleon,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.05
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
532563,Lodge Farm Caerleon,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
532563,Lodge Farm Caerleon,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
