Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.29
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.73
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
532563,Lodge Farm Caerleon,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
532563,Lodge Farm Caerleon,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.4
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
532563,Lodge Farm Caerleon,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,31.5
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
532563,Lodge Farm Caerleon,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532563,Lodge Farm Caerleon,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
