Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
532563,Lodge Farm Caerleon,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.53
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
532563,Lodge Farm Caerleon,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.23
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.67
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.02
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.87
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
532563,Lodge Farm Caerleon,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
