Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.94
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532563,Lodge Farm Caerleon,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
532563,Lodge Farm Caerleon,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.62
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.86
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
532563,Lodge Farm Caerleon,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.16
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
