Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.88
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
532563,Lodge Farm Caerleon,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
532563,Lodge Farm Caerleon,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.55
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.12
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.98
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,33.0
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
532563,Lodge Farm Caerleon,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,33.1
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.12
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.99
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
532563,Lodge Farm Caerleon,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,33.3
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.2
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
532563,Lodge Farm Caerleon,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,33.4
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.76
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
532563,Lodge Farm Caerleon,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.88
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
