Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.86
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,33.6
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
532563,Lodge Farm Caerleon,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,33.7
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.02
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.4
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
532563,Lodge Farm Caerleon,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.36
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,34.0
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.74
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
532563,Lodge Farm Caerleon,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
532563,Lodge Farm Caerleon,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.51
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.74
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.54
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.1
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,34.2
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.72
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
532563,Lodge Farm Caerleon,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.08
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,34.3
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
532563,Lodge Farm Caerleon,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.58
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.5
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.45
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
532563,Lodge Farm Caerleon,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.65
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.84
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.82
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.94
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
532563,Lodge Farm Caerleon,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
