Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.32
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.66
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.3
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.4
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.44
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
532563,Lodge Farm Caerleon,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.85
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.25
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.35
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.25
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.41
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.81
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.89
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.14
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
532563,Lodge Farm Caerleon,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.85
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.56
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.62
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,34.9
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.58
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
532563,Lodge Farm Caerleon,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.39
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.79
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.71
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.2
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.27
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.97
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
532563,Lodge Farm Caerleon,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.11
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,28.37
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,119.5
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
532563,Lodge Farm Caerleon,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.49
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.8
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
532563,Lodge Farm Caerleon,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.65
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.09
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.9
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.76
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
532563,Lodge Farm Caerleon,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
