Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.91
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
532563,Lodge Farm Caerleon,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.05
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.1
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.7
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.42
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.9
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,35.5
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.88
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.4
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.6
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.38
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.4
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.4
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.81
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
532563,Lodge Farm Caerleon,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.5
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,26.01
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
532563,Lodge Farm Caerleon,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.43
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.1
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.9
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,113.8
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.64
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
532563,Lodge Farm Caerleon,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.9
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.53
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,27.34
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,115.3
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.64
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.29
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.09
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
532563,Lodge Farm Caerleon,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.83
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.25
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.7
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.2
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.29
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
532563,Lodge Farm Caerleon,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.14
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.37
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.4
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.31
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.86
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.53
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.47
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.62
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.3
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.64
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.74
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
532563,Lodge Farm Caerleon,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
