Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.25
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.61
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.64
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.6
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.14
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,50.5
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
532563,Lodge Farm Caerleon,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,26.86
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,111.6
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.91
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
532563,Lodge Farm Caerleon,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.81
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.37
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.12
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,32.18
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,77.1
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,36.4
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
532563,Lodge Farm Caerleon,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.64
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.9
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.04
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.18
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.4
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.58
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.54
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.85
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
532563,Lodge Farm Caerleon,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.55
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.8
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.38
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.32
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.66
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.41
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
532563,Lodge Farm Caerleon,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.21
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
532563,Lodge Farm Caerleon,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.27
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,35.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.33
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
532563,Lodge Farm Caerleon,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.08
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.68
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.9
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
