Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.88
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.32
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.58
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.7
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
532563,Lodge Farm Caerleon,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.39
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.51
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
532563,Lodge Farm Caerleon,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.57
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,35.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.53
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.54
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.2
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,35.2
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
