Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.53
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532563,Lodge Farm Caerleon,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
532563,Lodge Farm Caerleon,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.59
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.22
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.29
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.6
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.57
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.49
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.94
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
532563,Lodge Farm Caerleon,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.45
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.34
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532563,Lodge Farm Caerleon,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.61
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
532563,Lodge Farm Caerleon,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.38
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,34.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.75
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.92
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.8
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.1
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,34.6
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
532563,Lodge Farm Caerleon,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.64
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.81
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.89
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.1
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
