Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
532563,Lodge Farm Caerleon,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.54
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,20.95
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.4
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.09
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.94
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,34.8
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
532563,Lodge Farm Caerleon,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.95
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.1
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,35.1
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
532563,Lodge Farm Caerleon,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.2
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,35.6
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
532563,Lodge Farm Caerleon,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.96
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
532563,Lodge Farm Caerleon,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.4
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.45
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.76
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.7
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.75
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.59
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.46
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.31
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.72
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,36.1
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.26
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.76
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,36.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
