Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
532563,Lodge Farm Caerleon,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.59
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.27
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.01
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.3
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,36.2
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.9
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.0
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.24
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.2
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,36.0
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.44
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,35.7
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.88
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.89
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,35.4
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-5.23
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.49
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.32
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.3
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.28
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,35.0
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.27
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.62
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.71
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,34.7
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.86
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.06
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.06
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.79
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,70.0
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.79
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.2
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.3
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,34.4
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,131.4
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.22
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.82
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.77
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.91
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.3
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.16
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,34.1
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.47
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.04
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.91
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.55
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
