Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,33.8
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.99
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.66
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.89
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.25
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,33.5
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532563,Lodge Farm Caerleon,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-4.24
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.24
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.36
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,33.2
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.71
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.19
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.63
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.18
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.7
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,32.9
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.16
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.75
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.52
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.95
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,98.7
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.76
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.13
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.68
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
532563,Lodge Farm Caerleon,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.16
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532563,Lodge Farm Caerleon,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.05
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.78
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.35
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.83
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.4
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,101.2
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
