Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
532563,Lodge Farm Caerleon,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.75
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.26
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
532563,Lodge Farm Caerleon,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.55
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.73
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.3
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.7
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.07
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
532563,Lodge Farm Caerleon,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.23
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.58
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.67
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
532563,Lodge Farm Caerleon,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
532563,Lodge Farm Caerleon,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.37
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.1
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.78
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.52
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
532563,Lodge Farm Caerleon,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.02
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
532563,Lodge Farm Caerleon,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.01
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.1
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.31
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
532563,Lodge Farm Caerleon,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.35
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.23
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.6
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
532563,Lodge Farm Caerleon,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.54
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
