Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.31
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
532563,Lodge Farm Caerleon,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.29
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.81
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
532563,Lodge Farm Caerleon,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.6
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.78
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.03
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.5
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.16
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
532563,Lodge Farm Caerleon,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.8
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.55
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.45
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
532563,Lodge Farm Caerleon,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.31
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.91
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.77
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
532563,Lodge Farm Caerleon,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.18
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.15
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.39
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
532563,Lodge Farm Caerleon,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.31
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.79
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.6
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.94
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
532563,Lodge Farm Caerleon,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.75
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.69
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
532563,Lodge Farm Caerleon,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.28
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.98
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.7
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.91
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
532563,Lodge Farm Caerleon,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.19
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
