Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.8
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
532563,Lodge Farm Caerleon,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.92
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.85
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.9
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
532563,Lodge Farm Caerleon,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.05
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.8
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,31.0
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
532563,Lodge Farm Caerleon,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
532563,Lodge Farm Caerleon,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,31.1
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
532563,Lodge Farm Caerleon,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,31.2
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.35
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,31.3
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
532563,Lodge Farm Caerleon,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,31.4
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
532563,Lodge Farm Caerleon,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.87
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.23
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,31.6
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
532563,Lodge Farm Caerleon,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.58
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
