Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,31.7
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
532563,Lodge Farm Caerleon,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.86
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,31.8
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
532563,Lodge Farm Caerleon,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,31.9
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
532563,Lodge Farm Caerleon,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.56
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
532563,Lodge Farm Caerleon,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,32.0
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
532563,Lodge Farm Caerleon,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.96
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,32.1
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
532563,Lodge Farm Caerleon,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.3
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
532563,Lodge Farm Caerleon,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.17
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,32.2
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.2
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
532563,Lodge Farm Caerleon,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.95
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.96
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.98
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,32.3
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.86
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
