Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,32.4
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
532563,Lodge Farm Caerleon,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.14
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.2
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
532563,Lodge Farm Caerleon,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.71
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.48
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.49
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.26
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.14
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.5
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
532563,Lodge Farm Caerleon,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.78
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.27
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
532563,Lodge Farm Caerleon,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.32
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.18
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.3
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.36
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.6
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.55
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
532563,Lodge Farm Caerleon,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.5
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.7
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
532563,Lodge Farm Caerleon,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.22
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
532563,Lodge Farm Caerleon,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.55
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.06
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.17
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.8
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
532563,Lodge Farm Caerleon,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.59
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
532563,Lodge Farm Caerleon,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.94
